Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,158.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,14.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,34.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,N Current (RMS),A,78.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,145.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,128.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,152.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,73.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,107.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,445.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,N Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,31.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,29.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,129.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,123.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,116.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,228.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,172.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,74.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,116.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,113.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,201.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,23.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,N Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,96.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,116.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,163.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,104.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,120.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,224.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,N Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,109.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,155.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,100.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,174.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,N Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,117.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,131.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,117.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,42.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,98.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,116.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,219.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,408.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,12.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,26.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,N Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,114.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,136.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,199.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,102.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,134.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,260.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,N Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,42.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,136.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,177.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
