Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,101.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,195.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,70.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,121.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,225.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,N Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,56.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,190.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,105.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,146.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,194.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,67.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,104.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,123.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,279.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,N Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,37.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,158.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,178.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,81.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,155.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,71.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,107.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,121.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,224.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,71.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,205.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,442.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,475.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,N Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,138.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,70.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,117.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,210.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,N Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,90.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,151.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,62.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,87.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,111.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,214.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,458.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,91.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,29.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,167.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,112.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,121.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
