Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,68.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,91.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,182.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,27.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,N Current (RMS),A,72.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,36.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,123.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,157.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,114.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,199.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,N Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,33.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,110.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,146.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,103.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,182.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,23.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,N Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,129.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,180.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,60.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,92.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,103.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,193.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,21.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,126.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,60.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,106.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,206.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,441.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,128.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,217.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,102.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,84.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,197.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,420.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,129.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,132.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,111.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,246.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,458.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.65
