Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,196.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,98.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,94.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,195.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,88.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,62.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,104.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,160.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,113.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,254.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,94.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,176.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,232.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,66.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,167.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,55.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,85.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,91.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,166.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,92.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,143.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,50.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,93.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,179.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,147.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,83.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,92.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,160.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,94.7
