Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,60.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,99.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,168.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,412.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,14.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,104.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,168.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,61.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,82.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,97.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,160.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,N Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,118.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,168.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,53.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,83.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,104.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,201.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,432.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,27.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,113.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,108.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,170.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,206.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,451.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,N Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,103.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,107.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,204.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,93.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,142.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,58.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,91.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,101.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,179.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,9.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,24.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,N Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,103.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,95.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,134.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,55.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,107.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,207.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.48
