Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,N Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,113.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,21.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,118.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,84.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,109.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,229.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,453.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,N Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,148.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,150.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,97.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,107.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,235.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,447.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,N Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,34.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,143.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,111.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,98.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,237.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,130.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,144.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,46.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,85.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,202.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,N Current (RMS),A,64.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,103.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,101.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,78.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,100.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,224.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,N Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,115.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,86.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,207.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,86.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
