Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,112.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,88.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,96.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,N Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,116.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,162.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,44.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,102.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,90.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,226.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,424.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,380.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,N Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,95.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,29.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,121.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,105.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,N Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,107.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,38.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,N Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,43.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,74.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,183.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,N Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,81.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,33.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,141.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,94.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,199.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,395.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,19.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,N Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
