Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,75.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,86.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,167.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,N Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,63.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,52.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,88.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,80.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,370.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,N Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,83.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,192.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,362.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,18.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,121.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,46.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,168.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,N Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,114.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,45.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,155.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,N Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,90.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,30.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,129.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,117.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,78.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,19.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,N Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,137.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,46.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,21.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,115.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
