Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,109.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,72.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,168.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,N Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,132.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,44.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,91.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,189.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,N Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,73.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,77.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,43.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,96.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,153.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,68.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,91.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,54.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,77.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,127.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,N Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,73.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,116.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,121.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,48.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,81.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,158.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,N Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,74.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,111.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
