Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,66.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,77.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,N Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,45.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,85.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,176.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,357.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,N Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,69.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,66.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,79.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,142.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,N Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,60.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,80.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,169.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,62.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,166.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,73.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,48.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,66.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,72.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,127.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,50.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,131.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
