Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,130.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,68.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,76.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,55.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,118.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,75.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,79.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,66.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,N Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,96.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,88.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,68.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,146.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,18.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,N Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,87.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,78.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,166.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,49.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,84.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,67.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,80.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,49.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,74.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,74.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
