Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,145.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,79.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,133.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,18.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,N Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,94.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,53.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,81.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,154.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,58.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,67.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,92.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,107.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,48.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,57.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,59.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,89.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,68.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,248.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,55.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,58.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.65
