Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,61.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,59.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,115.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,37.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,56.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,119.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,262.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,58.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,107.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,59.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,61.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,61.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,48.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,56.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,9.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,59.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
