Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,N Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,N Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,72.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,68.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,115.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,N Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,79.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,66.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,123.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,81.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,74.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,127.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,N Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,67.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,N Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,N Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,140.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,56.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,84.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,134.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,N Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,N Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,N Current (RMS),A,72.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,145.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,58.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,91.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,87.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,152.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,376.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,77.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,N Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,N Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,162.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,66.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,98.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,86.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,140.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,361.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,96.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,47.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,N Current (RMS),A,110.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,195.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
