Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,93.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,154.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,385.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,N Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,45.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,N Current (RMS),A,105.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,55.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,83.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,87.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,6.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,28.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,80.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,N Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,180.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,72.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,88.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,N Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,N Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,49.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,66.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,81.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,42.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,N Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,172.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,64.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,137.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,N Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,N Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,N Current (RMS),A,99.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,48.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,64.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,78.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,132.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,N Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,66.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,77.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,N Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
