Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,N Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,167.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,70.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,75.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,43.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,N Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,178.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,48.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,73.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,79.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,138.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,N Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,44.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,N Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,48.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,72.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,89.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,166.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,N Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,N Current (RMS),A,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,101.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,73.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,80.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,137.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.49
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,50.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,72.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,28.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,N Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,N Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,88.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,158.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,75.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,124.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,N Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,38.35
