Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,N Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,159.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,N Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,35.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,N Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,87.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,149.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,55.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,74.19
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,N Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,39.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,N Current (RMS),A,87.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,53.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,76.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,84.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,138.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,N Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,N Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,156.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,53.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,80.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,86.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,151.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,N Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,N Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.98
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,N Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,N Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,161.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,N Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,82.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,85.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,161.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.47
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,N Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,152.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,80.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,132.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,8.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,N Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,36.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,150.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,56.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,77.54
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
