Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,N Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,60.51
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,252.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,N Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.96
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.31
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,N Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,57.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,220.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.43
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.26
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,N Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,N Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.59
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.17
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,N Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,97.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,58.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,61.37
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.05
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.56
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,N Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.65
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.81
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,56.87
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,123.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
934365,PRINCES STREET B143 NUNEN,2024-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,N Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,N Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,N Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,34.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,N Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,N Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,32.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,53.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
