Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,N Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,32.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,102.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,41.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,49.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,55.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,2.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,N Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,53.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,N Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,N Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,59.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,119.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,N Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,N Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,101.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,127.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,43.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,61.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,N Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,N Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,N Current (RMS),A,44.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
