Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,63.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,N Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,N Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,49.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,72.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,N Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,N Current (RMS),A,38.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,N Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,64.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,66.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,N Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,N Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,131.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,67.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,83.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,N Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,N Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,N Current (RMS),A,61.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,56.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,85.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,67.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,83.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,151.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,63.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,N Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,74.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,73.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
