Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,N Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,N Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,60.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,79.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,138.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,N Current (RMS),A,48.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,N Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,72.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,80.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,N Current (RMS),A,54.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,99.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,N Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,63.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,71.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,20.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,86.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,N Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,119.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,59.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,76.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,86.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,150.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,23.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,N Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,N Current (RMS),A,43.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,33.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,N Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,139.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,65.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,92.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,30.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,N Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,124.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,111.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,30.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,N Current (RMS),A,61.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,129.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,129.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,68.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,92.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,93.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,149.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,8.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,32.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,27.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,N Current (RMS),A,83.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,135.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,112.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,121.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
