Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,69.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,97.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,97.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,8.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,33.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,N Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,139.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,119.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,N Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,126.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,116.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,89.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,N Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,125.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,75.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,105.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,103.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,162.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,428.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,N Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,27.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,102.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,115.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,28.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,N Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,118.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,N Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,66.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,153.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,27.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,N Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,118.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,112.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,N Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,36.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,N Current (RMS),A,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,151.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,62.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,95.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,100.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,184.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,395.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,26.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,N Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,120.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,27.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,108.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,113.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,N Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,66.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,99.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,105.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,186.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,435.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,23.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,28.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,N Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,98.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,116.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,N Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,140.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,107.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,N Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,N Current (RMS),A,93.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,173.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,80.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,108.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,159.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,449.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,22.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,31.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,N Current (RMS),A,70.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,131.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,36.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,27.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,N Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,148.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,37.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,N Current (RMS),A,82.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,75.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,102.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,108.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,164.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,313.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,448.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,13.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,N Current (RMS),A,60.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,56.6
