Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,82.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,126.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,N Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,160.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,117.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,90.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,N Current (RMS),A,86.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,165.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,160.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,93.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,104.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,143.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,N Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,N Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,162.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,N Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,78.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,109.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,167.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,22.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,31.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,N Current (RMS),A,79.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,92.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,N Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,N Current (RMS),A,88.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,94.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,164.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,170.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,105.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,437.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,9.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,21.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,29.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,N Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,N Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,166.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,N Current (RMS),A,95.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,179.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,103.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,105.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,431.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,13.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,29.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,N Current (RMS),A,61.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,92.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,122.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,35.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,149.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,133.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,N Current (RMS),A,109.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,97.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,120.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,193.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,11.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,29.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,N Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,90.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,124.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,N Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,N Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,42.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,N Current (RMS),A,132.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,176.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,N Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,66.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,131.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,260.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,545.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,11.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,50.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,79.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,113.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,121.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
