Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,102.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,152.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,N Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,31.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,129.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,N Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,63.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,98.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,163.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,403.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,10.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,N Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,100.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,N Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,123.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,N Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,99.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,97.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,140.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,22.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,111.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,N Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,98.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,93.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,29.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,N Current (RMS),A,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,120.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,N Current (RMS),A,107.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,N Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,98.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,164.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,405.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,N Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,N Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,125.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,N Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,N Current (RMS),A,111.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,N Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,85.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,146.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,30.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,N Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,125.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,N Current (RMS),A,96.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,191.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,62.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,87.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,81.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,337.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,7.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,31.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,69.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,N Current (RMS),A,17.8
