Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,N Current (RMS),A,110.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,207.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,57.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,92.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,149.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,N Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,N Current (RMS),A,128.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,88.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,59.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,101.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,85.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,18.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,N Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,N Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,N Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,N Current (RMS),A,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,146.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,86.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,149.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,N Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,26.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,N Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,106.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,54.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,N Current (RMS),A,40.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,80.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,N Current (RMS),A,59.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,46.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,68.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,129.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,22.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,N Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,93.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,115.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,46.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,74.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,79.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,154.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,27.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,N Current (RMS),A,74.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,112.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,73.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,N Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
