Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,49.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,149.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,N Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,N Current (RMS),A,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,N Current (RMS),A,64.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,51.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,77.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,131.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,N Current (RMS),A,45.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,76.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,139.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,N Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,N Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,N Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,72.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,141.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,N Current (RMS),A,56.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,85.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,N Current (RMS),A,66.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,47.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,337.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,N Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,N Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,4.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,N Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,73.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,85.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,166.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,42.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,N Current (RMS),A,80.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,141.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,75.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,82.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,156.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,13.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.93
