Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,N Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,146.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,55.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,80.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,129.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,10.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,81.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,N Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,N Current (RMS),A,80.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,55.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,26.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,109.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,N Current (RMS),A,74.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,N Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,54.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,84.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,74.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,139.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,85.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,88.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,N Current (RMS),A,65.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,132.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,N Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,58.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,89.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,78.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,140.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,N Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,N Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,N Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,83.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,73.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,129.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,109.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,N Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,90.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,79.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,159.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,7.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,N Current (RMS),A,50.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,140.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
