Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,N Current (RMS),A,80.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,122.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,49.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,83.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,168.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,N Current (RMS),A,35.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,N Current (RMS),A,71.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,N Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,130.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,47.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,81.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,176.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,7.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,N Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,141.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,N Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,N Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,125.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,N Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,52.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,78.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,7.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,68.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,N Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,29.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,N Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,131.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,152.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,363.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,6.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,86.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,N Current (RMS),A,53.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,123.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,51.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,79.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,55.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,78.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,N Current (RMS),A,60.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,118.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,54.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,137.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,86.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,N Current (RMS),A,58.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,72.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,73.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,111.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
