Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,8.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,N Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,N Current (RMS),A,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,55.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,86.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,76.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,133.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,N Current (RMS),A,28.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,N Current (RMS),A,89.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,195.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,86.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,10.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,64.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,N Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,105.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,N Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,6.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,N Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,61.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,79.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,75.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,41.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,84.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,98.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,N Current (RMS),A,21.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,N Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,140.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,84.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,125.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,249.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,356.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,8.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,13.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,59.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,N Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,N Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,N Current (RMS),A,55.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,N Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,54.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,68.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,110.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,N Current (RMS),A,37.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,N Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,99.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,78.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,122.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,N Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,transformer,,Temperature,C,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,74.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,117.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,30.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,78.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,100.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
