Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,N Current (RMS),A,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,N Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,55.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,69.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,76.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,123.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,321.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,N Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,103.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,N Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,54.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,6.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,N Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,26.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,79.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,N Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,N Current (RMS),A,60.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,N Current (RMS),A,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,49.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,65.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,139.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,7.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,N Current (RMS),A,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,81.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,N Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,146.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,53.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,73.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,90.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,162.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,6.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,N Current (RMS),A,44.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,85.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,N Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,transformer,,Temperature,C,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,47.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,79.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,153.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,N Current (RMS),A,46.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,66.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,70.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,N Current (RMS),A,22.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,N Current (RMS),A,68.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,124.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,N Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,67.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,138.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,17.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,N Current (RMS),A,51.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,24.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,N Current (RMS),A,36.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,104.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,N Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,137.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,N Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,transformer,,Temperature,C,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
