Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,77.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,75.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,N Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,N Current (RMS),A,63.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,N Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,45.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,61.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,67.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,119.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,N Current (RMS),A,41.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,N Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,N Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,134.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,N Current (RMS),A,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,transformer,,Temperature,C,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,70.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,132.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,N Current (RMS),A,38.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,N Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,N Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,N Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,128.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,N Current (RMS),A,1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,59.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,74.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,130.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,N Current (RMS),A,45.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,N Current (RMS),A,6.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,N Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,132.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,101.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,N Current (RMS),A,1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,transformer,,Temperature,C,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,56.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,108.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,5.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,22.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,N Current (RMS),A,62.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,96.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,N Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,N Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,N Current (RMS),A,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,transformer,,Temperature,C,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,48.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,82.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,152.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,N Current (RMS),A,50.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,N Current (RMS),A,37.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,N Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,113.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,N Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,transformer,,Temperature,C,33.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,42.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,49.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,153.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,N Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,116.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,74.5
