Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,N Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,112.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,52.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,52.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,73.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,5.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,48.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,81.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,N Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,63.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,transformer,,Temperature,C,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,47.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,137.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,N Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,N Current (RMS),A,10.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,N Current (RMS),A,72.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,transformer,,Temperature,C,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,57.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,146.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,10.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,N Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,47.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,105.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,N Current (RMS),A,60.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,transformer,,Temperature,C,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,48.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,58.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,142.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,6.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,N Current (RMS),A,39.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,N Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,29.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,N Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,transformer,,Temperature,C,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,47.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,65.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,139.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,273.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,5.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,N Current (RMS),A,54.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,25.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,117.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,transformer,,Temperature,C,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,45.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,147.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,N Current (RMS),A,52.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,71.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,N Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,N Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,N Current (RMS),A,89.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,122.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,151.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.57
