Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,46.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,79.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,152.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,N Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,94.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,N Current (RMS),A,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,N Current (RMS),A,73.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,114.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,transformer,,Temperature,C,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,80.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,N Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,N Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,N Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,64.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,121.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,122.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,N Current (RMS),A,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,transformer,,Temperature,C,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,41.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,75.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,71.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,161.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,N Current (RMS),A,50.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,N Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,N Current (RMS),A,58.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,122.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,45.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,67.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,75.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,N Current (RMS),A,46.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,42.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,N Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,125.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,N Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,57.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,77.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,18.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,71.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,N Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,N Current (RMS),A,71.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,N Current (RMS),A,27.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,42.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,59.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,154.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,N Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,21.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,N Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,N Current (RMS),A,41.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,N Current (RMS),A,83.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,76.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,136.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,39.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,74.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,152.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,N Current (RMS),A,43.8
