Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,40.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,66.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,N Current (RMS),A,74.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,135.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,N Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,N Current (RMS),A,36.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,6.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,N Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,N Current (RMS),A,75.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,67.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,122.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,N Current (RMS),A,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,33.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,N Current (RMS),A,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,N Current (RMS),A,69.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,3.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,48.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,66.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,122.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,N Current (RMS),A,26.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,N Current (RMS),A,83.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,132.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,3.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,145.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,60.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,122.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,252.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,N Current (RMS),A,33.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,N Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,N Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,126.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,14.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,N Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,N Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
