Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,N Current (RMS),A,60.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,2.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,61.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,64.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,130.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,N Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,15.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,56.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,N Current (RMS),A,30.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,N Current (RMS),A,67.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,3.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,62.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,137.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,N Current (RMS),A,46.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,N Current (RMS),A,34.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,N Current (RMS),A,78.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,71.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,72.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,N Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,17.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,N Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,N Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,54.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,62.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,75.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,N Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,74.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,N Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,N Current (RMS),A,63.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,3.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,72.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,77.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,N Current (RMS),A,37.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,N Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,N Current (RMS),A,87.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,93.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,156.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,50.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,76.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,87.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,161.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,362.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,15.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,N Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,93.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,41.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,N Current (RMS),A,97.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,82.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,171.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,N Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.83
