Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,76.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,91.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,162.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,N Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,62.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,N Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,N Current (RMS),A,33.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,N Current (RMS),A,72.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,N Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,81.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,85.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,131.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,4.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,21.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,N Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,102.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,N Current (RMS),A,83.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,89.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,95.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,161.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,396.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,4.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,13.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,N Current (RMS),A,40.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,19.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,23.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,N Current (RMS),A,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,175.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,transformer,,Temperature,C,35.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,58.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,95.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,96.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,179.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,398.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,N Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,15.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,78.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,N Current (RMS),A,32.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,N Current (RMS),A,106.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,53.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,87.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,101.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,195.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,419.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,N Current (RMS),A,33.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,47.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,N Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,80.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,N Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,N Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,N Current (RMS),A,107.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,transformer,,Temperature,C,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,56.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,79.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,96.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,171.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,9.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,N Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,N Current (RMS),A,27.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,N Current (RMS),A,118.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,93.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,53.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,72.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,153.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,366.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,N Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,N Current (RMS),A,25.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
