Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,N Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,N Current (RMS),A,36.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,N Current (RMS),A,108.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,95.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,196.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,54.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,69.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,84.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,N Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,65.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,N Current (RMS),A,23.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,N Current (RMS),A,38.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,N Current (RMS),A,104.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,84.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,192.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,transformer,,Temperature,C,35.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,51.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,73.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,93.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,172.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,384.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,N Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,27.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,N Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,N Current (RMS),A,100.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,94.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,189.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,50.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,67.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,84.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,149.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,N Current (RMS),A,103.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,193.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,transformer,,Temperature,C,35.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,69.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,82.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,136.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,2.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,8.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,N Current (RMS),A,23.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,37.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-3.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,N Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,N Current (RMS),A,118.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,transformer,,Temperature,C,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,52.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,69.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,90.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,157.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,8.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,8.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,N Current (RMS),A,25.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,38.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,N Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,N Current (RMS),A,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,N Current (RMS),A,125.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,88.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,210.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,transformer,,Temperature,C,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,53.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,71.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,95.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,173.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,394.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,N Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,N Current (RMS),A,122.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,86.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,209.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.4
