Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,transformer,,Temperature,C,35.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,55.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,74.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,96.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,168.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,396.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,N Current (RMS),A,32.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,N Current (RMS),A,23.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,N Current (RMS),A,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,N Current (RMS),A,110.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,transformer,,Temperature,C,35.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,55.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,69.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,89.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,151.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,2.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,9.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,N Current (RMS),A,25.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,12.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,31.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,38.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,N Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,N Current (RMS),A,103.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,184.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,transformer,,Temperature,C,35.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,67.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,83.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,N Current (RMS),A,26.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,43.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,N Current (RMS),A,45.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,N Current (RMS),A,101.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,85.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,184.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,transformer,,Temperature,C,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,55.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,78.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,87.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,138.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.91
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,11.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,N Current (RMS),A,30.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,31.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,N Current (RMS),A,53.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,N Current (RMS),A,20.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,45.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,N Current (RMS),A,106.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,189.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,transformer,,Temperature,C,34.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,57.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,82.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,91.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,151.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.92
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,N Current (RMS),A,27.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,61.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,43.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,N Current (RMS),A,100.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,179.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,N Current (RMS),A,44.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,transformer,,Temperature,C,34.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,61.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,72.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,90.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,131.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,N Current (RMS),A,27.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,45.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,N Current (RMS),A,24.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,43.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,N Current (RMS),A,95.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,85.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,178.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.73
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,N Current (RMS),A,39.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,62.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,74.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,89.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,126.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.27
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,N Current (RMS),A,33.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,40.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,52.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.35
