Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,24.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,43.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,N Current (RMS),A,82.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,104.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,178.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,N Current (RMS),A,37.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,62.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,79.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,98.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,3.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,11.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,N Current (RMS),A,32.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,N Current (RMS),A,84.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,99.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,179.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,N Current (RMS),A,34.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,62.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,65.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,97.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,167.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,N Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,14.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.25
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,N Current (RMS),A,36.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,42.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,N Current (RMS),A,79.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,176.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,60.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,61.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,96.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,N Current (RMS),A,28.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,14.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,44.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-2.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,N Current (RMS),A,12.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,4.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,1.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.08
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,transformer,,Temperature,C,34.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,72.14
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,116.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.16
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.54
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,N Current (RMS),A,33.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,14.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,53.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.94
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.41
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,N Current (RMS),A,26.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.97
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,N Current (RMS),A,12.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,1.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,N Current (RMS),A,42.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,5.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.78
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,N Current (RMS),A,46.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,57.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.87
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,54.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,76.79
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,144.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,3.38
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,9.86
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,11.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,N Current (RMS),A,29.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,14.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,41.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,48.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.24
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.37
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,N Current (RMS),A,29.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,1.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,N Current (RMS),A,39.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,5.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.89
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.95
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,N Current (RMS),A,53.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,94.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,106.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,transformer,,Temperature,C,34.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.42
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,65.88
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,76.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,143.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.06
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,3.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.83
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.48
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,N Current (RMS),A,29.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,14.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,37.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,48.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.62
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.28
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.39
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,52.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,49.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,N Current (RMS),A,10.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,5.2
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,1.19
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.5
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,5.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.45
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.56
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,N Current (RMS),A,54.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,97.9
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,98.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.65
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,transformer,,Temperature,C,34.6
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.01
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,61.96
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,65.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,146.4
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,257.7
934365,PRINCES STREET B143 NUNEN,2024-03-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
